ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM,kWh,cf,MBtu,MBtu,%,%hhv,%hhv,%hhv,MBtu,MBtu,cf,cf
78,2009-07,35649.25,454189.025,0.0,0.0,1.318537661038815,25.957947677633612,0.0,25.957947677633612,0.0,,454189.025,
78,2009-08,733630.5,7646335.625,4241.391,0.0,27.134356081452943,31.730770107008865,0.053749602444373476,31.784519709453235,4241.391,,7646335.625,
78,2009-09,1207874.75,13180918.175,2670917.5639999993,878817.307,46.16411170733199,30.306293835963444,19.63519066249481,49.94148449845825,2670917.5639999993,,13180918.175,
78,2009-10,1707291.25,17217762.234,3644288.502,953020.6960000002,63.14656862309964,32.793479506586685,20.50956018643517,53.303039693021844,3644288.502,,17217762.234,
78,2009-11,1339584.0,15523005.000000002,2912402.1779999994,501204.856,51.1979453311319,28.539788167214052,18.180082617514646,46.7198707847287,2912402.1779999994,,15523005.000000002,
78,2009-12,1588389.25,16277634.166000001,4202358.725999999,185217.575,58.748810887022806,32.2717299348792,25.016246142054776,57.28797607693398,4202358.725999999,,16277634.166000001,
78,2010-01,1577073.75,17061720.0,4208917.415999999,364446.023,58.33029120137767,30.5693203824934,23.903852301158434,54.47317268365184,4208917.415999999,,17061720.0,
78,2010-02,1490302.5,16829270.641000003,3458876.4020000002,872776.8679999998,61.02674885997327,29.28638223696315,19.91544667644302,49.20182891340617,3458876.4020000002,,16829270.641000003,
78,2010-03,969114.25,10855823.559000004,2123381.086,662977.631,35.844053843331494,29.523564772672884,18.95332768474948,48.476892457422366,2123381.086,,10855823.559000004,
78,2010-04,936071.806,10314467.583999999,2137644.912,309382.703,35.77599698832019,30.0136587505219,20.082096646950006,50.095755397471905,2137644.912,,10314467.583999999,
78,2010-05,1163959.5,13029827.583999997,2613352.6050000004,367706.793,43.050679514264914,29.543081413815663,19.43478069354686,48.977862107362526,2613352.6050000004,,13029827.583999997,
78,2010-06,1176318.8229999999,13393292.566999998,2187370.309,369013.86100000003,44.958066677368066,29.04653161806384,15.825420541356683,44.87195215942052,2187370.309,,13393292.566999998,
78,2010-07,1834796.3220000002,20976959.679000005,3646401.840999999,673007.6830000001,67.86252307951783,28.926900946133287,16.843885726611163,45.77078667274445,3646401.840999999,,20976959.679000005,
78,2010-08,1593193.621,18202517.821,3125655.796,821609.5300000003,58.92650730703453,28.9463417308539,16.639106008400095,45.58544773925399,3125655.796,,18202517.821,
78,2010-09,1352567.8189999997,15250110.658999998,2569904.6059999997,792747.796,51.69417763560201,29.3320655038911,16.32917751979224,45.66124302368335,2569904.6059999997,,15250110.658999998,
78,2010-10,1020455.6719999999,11361327.716999998,1929399.3019999997,801737.8309999998,37.74298856084412,29.704459043586233,16.45558524165106,46.16004428523729,1929399.3019999997,,11361327.716999998,
78,2010-11,1132286.064,12330878.901,2296902.6410000003,622498.1930000001,43.275166024582646,30.36817688959699,18.04965300163376,48.41782989123075,2296902.6410000003,,12330878.901,
78,2010-12,1840460.293,20388562.656999998,3939794.9,968106.754,68.07201301477681,29.853580991941296,18.72437396043491,48.57795495237621,3939794.9,,20388562.656999998,
78,2011-01,1891147.7889999996,20978904.774,4082928.6909999996,1095066.5960000001,69.94676135926522,29.812558505449815,18.858592922697405,48.67115142814722,4082928.6909999996,,20978904.774,
78,2011-02,1341224.415,14630639.657999998,2997004.5769999996,898717.9360000001,54.92211516726944,30.317593625691803,19.849263397936525,50.16685702362833,2997004.5769999996,,14630639.657999998,
78,2011-03,1608305.527,17614641.909,3433644.43,1230585.83,59.48544240920577,30.196132796403123,18.888688469853797,49.084821266256924,3433644.43,,17614641.909,
78,2011-04,1491785.2069999997,15838094.959,2817256.717,1224767.7539999997,57.01496694031675,31.150135829476927,17.236289633573495,48.38642546305042,2817256.717,,15838094.959,
78,2011-05,1525411.7520000006,16131444.381000001,2990338.8839999996,1415129.615,56.41949952953292,31.273063294608228,17.962527900398666,49.2355911950069,2990338.8839999996,,16131444.381000001,
78,2011-06,1408683.4790000003,14973319.394000005,2582487.2959999996,1478228.9600000002,53.838878149269256,31.113718895979343,16.712461042842524,47.826179938821866,2582487.2959999996,,14973319.394000005,
78,2011-07,1821286.3580000005,19354555.009999998,3213763.5040000007,2043451.084,67.36283805575776,31.120863227130247,16.089814107695265,47.21067733482552,3213763.5040000007,,19354555.009999998,
78,2011-08,1937705.7119999998,20681432.132000003,3414327.6119999997,2157393.884,71.66877163704794,30.98587762260319,15.997233495513,46.98311111811619,3414327.6119999997,,20681432.132000003,
78,2011-09,1462534.2559999996,15710723.583999999,2663704.894,1873614.0969999998,55.8970164495811,30.786934689403278,16.428965729111848,47.215900418515126,2663704.894,,15710723.583999999,
78,2011-10,1546704.7889999999,16357426.333,2606261.556000001,1715521.8379999998,57.20705245708096,31.27152409064926,15.439147900003855,46.71067199065311,2606261.556000001,,16357426.333,
78,2011-11,1558280.3560000004,16396871.223000001,3340366.0960000004,1891720.7779999995,59.55636412279094,31.429769865498248,19.74028342780977,51.170053293308015,3340366.0960000004,,16396871.223000001,
78,2011-12,1829355.9949999999,19150648.409,4289252.999000001,1110064.383,67.66130493221131,31.591579195901808,21.702935677386716,53.29451487328851,4289252.999000001,,19150648.409,
78,2012-01,1940679.2729999998,20276087.75,4450389.505,1220603.0509999997,71.7787529737071,31.653824956292098,21.268367864513458,52.922192820805556,4450389.505,,20276087.75,
78,2012-02,1830648.7950000004,18967896.667999998,4253887.948999999,967038.827,72.37871550775246,31.918498264224443,21.731373377099132,53.64987164132358,4253887.948999999,,18967896.667999998,
78,2012-03,1926640.919,20083230.834,4182220.8409999995,1397432.2339999997,71.25952470248134,31.726618820544765,20.178723274701582,51.905342095246354,4182220.8409999995,,20083230.834,
78,2012-04,1887373.146,19701912.5,3948650.9190000007,1421915.908,72.13405590717299,31.681517575579477,19.4205112362262,51.10202881180568,3948650.9190000007,,19701912.5,
78,2012-05,1901611.0210000004,19962385.0,3962456.563,1627394.9509999997,70.33375871399745,31.504010929568388,19.234123041056755,50.73813397062514,3962456.563,,19962385.0,
78,2012-06,1983523.8830000001,20844701.613999996,4131007.101,1801515.1989999996,75.80886851800894,31.470115897778477,19.20350759480121,50.67362349257968,4131007.101,,20844701.613999996,
78,2012-07,2246597.9989999994,23645591.667999998,4556304.159000001,2222957.86,83.09358740775588,31.42185159820723,18.671655469119226,50.093507067326456,4556304.159000001,,23645591.667999998,
78,2012-08,2188327.065,23196475.832,4422290.978999999,2184549.547,80.93835494079215,31.19944106783896,18.4733478842252,49.67278895206416,4422290.978999999,,23196475.832,
78,2012-09,1966779.0179999997,20778887.5,3889726.287,1918811.9569999995,75.16889171711611,31.303281430266594,18.13915503987423,49.44243647014083,3889726.287,,20778887.5,
78,2012-10,1735317.5559999996,18171299.491,3546478.222,1530259.5129999998,64.18316097667784,31.582722557427157,18.91174545189141,50.49446800931856,3546478.222,,18171299.491,
78,2012-11,1896582.718,19879073.336000003,4268671.813,1224894.5450000002,72.48603918241302,31.552388738777942,20.8073576992504,52.359746438028345,4268671.813,,19879073.336000003,
78,2012-12,1834182.7510000004,18936500.858,4336666.677999999,878245.005,67.83982929293828,32.03313647756093,22.190986734677402,54.22412321223834,4336666.677999999,,18936500.858,
78,2013-01,1819078.011,19056122.979999997,4324117.677,996118.1259999999,67.28115923535782,31.569911776122815,21.987875042150527,53.55778681827334,4324117.677,,19056122.979999997,
78,2013-02,1724621.4309999999,17961077.5,4022414.848,1051558.1109999998,70.62193007672248,31.755428892288645,21.7007515623801,53.45618045466875,4022414.848,,17961077.5,
78,2013-03,1877041.0520000001,19507053.1,4328449.797,1162847.0389999996,69.4250038465863,31.822822456418326,21.501116944304645,53.32393940072298,4328449.797,,19507053.1,
78,2013-04,1872307.8950000003,19577876.4,4094204.3579999995,1447445.937,71.55827275576347,31.627748539101912,20.263956130010712,51.89170466911263,4094204.3579999995,,19577876.4,
78,2013-05,1940097.3899999997,20269715.0,4025576.8979999986,1856656.498,71.75723121238481,31.654282944048912,19.244241017397304,50.898523961446216,4025576.8979999986,,20269715.0,
78,2013-06,1736702.705,18242300.85,3823352.4399999995,1531870.31,66.37553908304287,31.484910124654952,20.30883552701079,51.793745651665745,3823352.4399999995,,18242300.85,
78,2013-07,1782058.0980000002,18902937.5,4172559.251,1549499.6170000003,65.9119256750759,31.17806450437098,21.389149537199973,52.56721404157094,4172559.251,,18902937.5,
78,2013-08,1457242.4930000002,15394403.325,3337366.1760000004,1066571.524,53.89816358791818,31.305854111929676,21.0068677896509,52.312721901580574,3337366.1760000004,,15394403.325,
78,2013-09,1723201.0660000003,18252040.775,3575534.46,1792648.812,65.85951606738826,31.223466322294403,18.982344041024668,50.20581036331907,3575534.46,,18252040.775,
78,2013-10,1823773.1430000004,19257624.924999997,3426359.31,1896763.9209999999,67.45481529728195,31.32021128498354,17.240524848705437,48.560736133688984,3426359.31,,19257624.924999997,
78,2013-11,1329973.9610000001,13972120.0,3008988.29,983139.2929999998,50.83065649269247,31.48019560590424,20.867887818880597,52.34808342478483,3008988.29,,13972120.0,
78,2013-12,1758396.1869999997,18334545.0,4006521.705,1049207.6620000002,65.0367566102106,31.717809588016838,21.174719491742007,52.892529079758845,4006521.705,,18334545.0,
78,2014-01,1920890.1879999998,19968183.299999997,4343815.9,1023734.571,71.04682582657222,31.81416831941578,21.079153125104416,52.893321444520204,4343815.9,,19968183.299999997,
78,2014-02,1712891.098,17889556.4,3806179.244000001,1209363.317,70.14158190174804,31.66553074534844,20.616264035314728,52.28179478066316,3806179.244000001,,17889556.4,
78,2014-03,2168873.7910000007,22642615.0,4665280.602999999,1592802.8029999998,80.21884823589637,31.67847667899547,19.965100052891792,51.643576731887265,4665280.602999999,,22642615.0,
78,2014-04,1882406.1769999997,19555776.117000002,3902706.84,1585165.546,71.94422189353634,31.834268405425124,19.337983068496815,51.17225147392194,3902706.84,,19555776.117000002,
78,2014-05,1617842.2900000003,16828202.658,3544970.043,1374717.0259999998,59.838173004657335,31.794722662046382,20.41245022471888,52.207172886765264,3544970.043,,16828202.658,
78,2014-06,1193107.682,12428429.075,2981537.2690000003,882298.692,45.599724897572315,31.74826485544967,23.24578982214607,54.99405467759574,2981537.2690000003,,12428429.075,
78,2014-07,1470107.5450000004,15425905.0,3513396.012000001,1308701.3979999998,54.37399563412456,31.51773829367176,22.069716493132823,53.58745478680458,3513396.012000001,,15425905.0,
78,2014-08,1931684.944,20521822.967,3950976.736,2108013.454,71.44608506281772,31.129844335576134,18.65558354934504,49.78542788492118,3950976.736,,20521822.967,
78,2014-09,1977957.932,20929696.3,3870426.398,2184927.108,75.59614183941784,31.254367543225865,17.91909984072052,49.17346738394638,3870426.398,,20929696.3,
78,2014-10,1840417.7489999998,19333721.074,3587070.536,1951482.2009999997,68.07043946508779,31.481654992022495,17.978140521071108,49.4597955130936,3587070.536,,19333721.074,
78,2014-11,1740761.4000000006,18213285.0,3708481.0569999986,1458720.436,66.53065951201617,31.60876702822808,19.730045383454044,51.33881241168212,3708481.0569999986,,18213285.0,
78,2014-12,1838974.63,19179831.666,4159748.341,1247736.363,68.01706367875678,31.709364455849176,21.015637501465385,52.725001957314554,4159748.341,,19179831.666,
78,2015-01,2079444.613,21808635.0,4798088.569000001,1218601.009,76.91118428255247,31.53373867349335,21.31866863229161,52.852407305784965,4798088.569000001,,21808635.0,
78,2015-02,1690636.8450000002,17756210.45,4068735.7589999996,878571.1659999999,69.23028724251121,31.488838160726402,22.20391237750688,53.692750538233284,4068735.7589999996,,17756210.45,
78,2015-03,1875405.4200000004,19516630.175,4451229.024,1145115.311,69.36450769613153,31.779490131796052,22.100159607111326,53.87964973890739,4451229.024,,19516630.175,
78,2015-04,1901272.697,19937177.3,4177281.2630000003,1520598.284,72.66528683574879,31.53823112680977,20.302538824398706,51.84076995120848,4177281.2630000003,,19937177.3,
78,2015-05,1823776.907,19179424.05,3756542.8790000007,1829634.8730000001,67.45495451411698,31.44797908136127,18.97898977453166,50.42696885589293,3756542.8790000007,,19179424.05,
78,2015-06,1407475.1450000003,14894424.05,2747931.6579999994,1638916.064,53.79269648535438,31.25169743663806,17.87732419775037,49.12902163438843,2747931.6579999994,,14894424.05,
78,2015-07,1921926.6159999997,20524098.875,4076736.9210000006,1805247.3129999998,71.0851595741533,30.969150598299457,19.247259028989696,50.21640962728915,4076736.9210000006,,20524098.875,
78,2015-08,1861712.0640000002,19801188.825999998,4214083.527000001,1583064.9500000004,68.8580396612637,31.09408910259858,20.62206621143424,51.71615531403283,4214083.527000001,,19801188.825999998,
78,2015-09,1737087.334,18271732.5,3839572.59,1439184.61,66.39023932917507,31.441156775857515,20.36214177052666,51.80329854638417,3839572.59,,18271732.5,
78,2015-10,1613722.109,17339185.925,3409512.761,1337148.47,59.685782314283855,30.779151028018575,19.053901661634782,49.833052689653364,3409512.761,,17339185.925,
78,2015-11,1516665.5929999999,16046631.7,3504562.9359999998,1114261.29,57.96587755304836,31.258097437349686,21.162661306855178,52.42075874420487,3504562.9359999998,,16046631.7,
78,2015-12,1509157.127,15924847.792000001,3530565.4250000003,955083.2200000002,55.81829935762009,31.34121003737541,21.482720417707178,52.82393045508259,3530565.4250000003,,15924847.792000001,
78,2016-01,1483127.5200000003,15428236.875,4023332.784,462555.65,54.85555772542477,31.79206856140702,25.26911085599836,57.06117941740537,4023332.784,,15428236.875,
78,2016-02,1281407.4679999994,13344117.15,3339564.4420000003,565442.9199999998,50.663254923171294,31.758062250547187,24.250476969183012,56.0085392197302,3339564.4420000003,,13344117.15,
78,2016-03,1159402.0539999998,12178576.549999999,3323733.2500000005,436659.86,42.882115962741366,31.48430610357396,26.44538744452832,57.929693548102264,3323733.2500000005,,12178576.549999999,
78,2016-04,1204609.5289999999,12506909.375,3028304.4329999993,697521.6100000002,46.03931728887665,31.85318634874185,23.462259398907946,55.3154457476498,3028304.4329999993,,12506909.375,
78,2016-05,725692.2480000001,7581893.717,1750681.6090000002,526519.0700000002,26.840748664050995,31.654202962822296,22.37431664522153,54.02851960804384,1750681.6090000002,,7581893.717,
